Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,10.82
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,13.89
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,11.64
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,15.93
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,33.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,9.81
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,10.64
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,16.17
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,11.08
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,14.28
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,33.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,10.49
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,17.01
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,11.02
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.08
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,19.12
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,12.77
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,15.59
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,17.06
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,11.36
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,17.59
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
