Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,11.36
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,15.81
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,18.91
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,10.74
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,19.46
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,14.07
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,18.06
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,19.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,13.46
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,17.47
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,21.06
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
905963,The Hawthornes Cherry Willingham,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,15.31
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,20.41
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,18.88
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,13.28
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,18.44
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,20.69
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,13.95
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,15.42
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,20.28
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,14.13
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,14.81
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,20.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
