Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,13.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,15.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,22.83
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,14.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,14.83
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,22.67
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,15.09
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,17.01
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,20.57
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,17.08
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,14.74
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,17.59
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,15.51
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,16.81
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,20.61
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,33.7
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,15.15
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,15.15
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,23.08
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,17.84
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,22.46
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,16.98
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,16.51
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,17.79
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
905963,The Hawthornes Cherry Willingham,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
