Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,19.12
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,17.72
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,18.78
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,20.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,16.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,18.44
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,18.77
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,14.01
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,15.43
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,20.85
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,16.38
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,16.14
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,15.87
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,15.91
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,20.71
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,17.16
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,21.78
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,21.14
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
905963,The Hawthornes Cherry Willingham,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.92
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,22.89
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,18.73
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,21.03
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,21.44
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,18.97
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,21.81
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,19.16
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,17.52
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,23.21
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,-3.71
