Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,16.09
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,15.36
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,21.89
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,15.68
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,15.37
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,19.83
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,24.47
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,15.48
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,27.19
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,67.1
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,23.43
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,18.13
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,23.48
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,99.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,20.42
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,18.37
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,24.25
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,19.79
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,18.76
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,20.19
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,0.95
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,18.04
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,18.86
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,25.33
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,21.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,14.11
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,19.57
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
