Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,15.62
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,11.26
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,20.74
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,13.24
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,13.58
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,14.77
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,12.32
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,20.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,0.95
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,12.84
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,19.53
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,11.48
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,16.25
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,12.98
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,13.55
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,16.14
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,7.92
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,12.38
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,12.69
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,10.24
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
