Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,14.47
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,15.86
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,8.45
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,9.97
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,7.72
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,9.73
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,32.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
