Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,32.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.9
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,9.97
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,9.81
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,32.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,9.38
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
