Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,7.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,9.95
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,8.67
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,11.58
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,11.26
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,10.86
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,12.04
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,13.02
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
