Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,13.09
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,14.79
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,8.76
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,15.25
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,12.03
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,13.68
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,-3.53
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,10.44
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,8.16
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,16.79
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,9.19
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,17.36
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,8.09
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,-4.24
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,7.72
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,9.32
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,11.32
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,13.47
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
