Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,12.38
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,9.61
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,12.36
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,7.51
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,10.49
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,11.77
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,11.44
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,9.38
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,12.39
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,10.39
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,10.52
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,14.26
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,13.66
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,12.18
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,16.75
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,16.52
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
905963,The Hawthornes Cherry Willingham,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,13.23
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,13.16
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,15.72
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
