Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,11.43
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,15.85
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,16.66
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,10.48
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,12.79
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,13.98
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,32.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,12.39
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,14.46
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,32.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,15.46
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,14.26
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,14.09
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,32.5
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,13.99
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,12.87
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,15.43
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,32.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,7.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,14.71
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,15.19
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,32.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,14.64
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,0.95
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,32.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,12.58
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,14.84
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,15.83
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
