Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,32.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,16.42
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,15.75
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,15.63
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,31.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,13.91
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,16.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,16.92
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,32.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,13.36
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,13.32
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,13.04
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,32.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,12.92
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,9.42
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,32.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,12.52
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,33.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,9.51
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,10.47
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,12.59
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,33.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,10.42
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,11.22
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,14.77
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,33.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,7.97
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,10.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,12.06
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
