Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,33.1
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,10.68
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.02
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.33
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,33.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,7.45
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,7.69
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,8.68
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.09
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
