Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,9.54
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,9.02
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,20.99
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.78
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,75.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,26.49
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,83.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.06
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,76.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,26.18
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,81.3
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,33.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,24.08
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,70.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,33.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,8.61
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,24.34
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,71.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,7.51
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,7.72
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,23.52
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.48
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,32.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,23.32
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,-1.98
