Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.73
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,33.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,23.89
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.33
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,34.0
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,7.24
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,24.52
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,73.3
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.83
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,69.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,34.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,25.27
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.07
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,74.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,34.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,26.61
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,77.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,34.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,23.65
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.25
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,34.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,24.91
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.54
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,77.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,34.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,8.57
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,26.72
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,75.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.32
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,75.5
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,34.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,26.47
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,76.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
