Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.36
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,70.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,34.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,8.55
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,26.52
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.46
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,34.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,25.82
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,72.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.62
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,34.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,25.77
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.66
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,76.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,34.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,8.09
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,28.99
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,87.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.31
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,82.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,34.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,9.51
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,29.52
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,90.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.85
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,34.6
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,9.33
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,26.07
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,10.98
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,9.89
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,11.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,10.14
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
