Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,8.57
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,10.65
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,12.23
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,10.85
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,11.65
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,13.24
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,0.05
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,12.72
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,11.74
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,12.05
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,10.64
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,12.23
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,13.05
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,14.34
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,18.49
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,15.96
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,11.89
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,18.14
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,53.0
