Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,13.94
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,10.73
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,14.79
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,12.86
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,11.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,15.55
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,12.72
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,12.41
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,15.84
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,13.27
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,12.75
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,16.51
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,14.02
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,15.55
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,18.69
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,16.45
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,20.45
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,21.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,17.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,19.12
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,19.51
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
905963,The Hawthornes Cherry Willingham,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,18.21
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,19.61
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,20.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
