Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,19.36
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,16.83
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,21.99
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,55.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,16.14
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,19.38
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,19.24
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,13.82
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,21.44
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,20.87
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,13.76
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,18.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,18.57
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,15.91
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,14.76
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,18.03
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,14.63
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,16.35
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,18.53
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
905963,The Hawthornes Cherry Willingham,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,14.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,16.29
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,16.83
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,1.05
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,13.35
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,17.63
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,15.23
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
