Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,14.63
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,14.56
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,17.96
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,17.38
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,18.22
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,18.76
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,20.26
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,17.16
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,21.49
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
905963,The Hawthornes Cherry Willingham,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,17.08
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,18.05
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,19.81
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,15.85
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,14.56
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,17.01
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.58
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,17.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,17.88
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,19.55
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,21.94
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,18.17
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,22.82
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,20.78
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
