Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,21.35
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,16.9
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,24.96
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
905963,The Hawthornes Cherry Willingham,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,22.83
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,19.57
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.26
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,20.99
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,21.72
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,21.31
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,21.61
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,23.24
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,23.75
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.71
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,19.61
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,20.81
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,23.61
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,21.81
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,21.34
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,25.71
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
905963,The Hawthornes Cherry Willingham,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,22.91
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,18.53
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,21.63
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
905963,The Hawthornes Cherry Willingham,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,20.48
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,17.89
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,15.96
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,19.98
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,15.81
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,16.22
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
