Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,0.03
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,16.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,13.93
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,19.14
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,21.12
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,14.88
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,18.02
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,25.14
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,18.07
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,24.74
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,19.26
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,12.07
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,20.85
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,18.46
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,15.55
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,22.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,18.06
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,15.33
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,20.88
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,19.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,12.19
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,18.25
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.67
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,10.32
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,17.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
