Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,20.17
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,12.29
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,15.14
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,12.09
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,13.46
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,11.44
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,15.48
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,12.92
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,12.05
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,15.07
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,14.47
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,11.71
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,12.8
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,15.19
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,13.83
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,16.44
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,16.55
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,16.41
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,16.59
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,23.51
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
905963,The Hawthornes Cherry Willingham,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
