Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,13.76
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,16.29
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,19.59
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,11.95
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,14.67
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,16.61
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,12.13
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,13.36
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,11.59
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,16.71
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,12.12
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,13.32
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,12.71
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,15.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,13.71
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,13.92
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,18.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,19.84
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,16.96
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,13.41
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
