Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,16.19
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,14.09
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,9.56
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,16.88
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,12.12
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,14.87
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,16.45
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,13.48
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,18.11
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,11.13
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,17.7
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,24.26
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,11.84
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,14.48
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,22.7
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,13.62
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,18.42
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,25.89
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,14.48
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,21.84
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,21.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
905963,The Hawthornes Cherry Willingham,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,16.26
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,21.93
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,21.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,92.7
905963,The Hawthornes Cherry Willingham,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,17.09
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,22.45
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,17.81
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
