Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,17.68
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,14.94
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,13.74
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,15.92
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,17.52
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,18.04
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,13.91
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,23.38
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,18.22
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,15.82
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,17.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,13.08
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,15.94
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,11.55
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,15.38
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,15.32
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,12.82
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,15.21
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,17.49
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,12.61
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,13.03
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
