Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,17.58
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,10.41
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,13.59
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,19.72
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,14.67
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,9.84
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,16.55
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,12.98
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,13.44
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,18.46
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,12.65
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,14.7
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,16.08
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,15.17
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,10.21
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,16.27
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,10.29
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,15.97
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,11.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,12.78
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,16.46
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,12.94
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
