Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,13.37
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,18.31
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,11.66
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,18.57
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,11.93
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,19.06
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,21.58
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
905963,The Hawthornes Cherry Willingham,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,14.46
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,16.88
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,20.36
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,9.84
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,17.72
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,17.95
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,11.81
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,20.47
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,15.27
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,20.63
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,15.48
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,23.69
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,14.51
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,15.76
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,16.92
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
