Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,8.24
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,14.56
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,14.93
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,11.79
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,16.87
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,10.71
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.89
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,15.64
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,11.89
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,10.62
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,10.82
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,13.66
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,14.61
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,11.73
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,9.55
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,11.89
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,11.88
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,11.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,14.52
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
