Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,8.45
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,8.29
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,8.67
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,7.67
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,32.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,9.17
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,8.55
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,32.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.05
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,32.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.46
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,32.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.22
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,32.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,32.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,32.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
