Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,8.51
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,32.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,33.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,7.74
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,33.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,10.49
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,7.69
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,33.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,8.22
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,9.89
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,10.43
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,33.1
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,15.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,33.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,7.24
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,16.77
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,16.64
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,17.26
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,3.0
