Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,18.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,8.79
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,17.84
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,8.49
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,17.37
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,17.56
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,32.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,17.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,8.42
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,17.89
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,9.89
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,18.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,10.39
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,18.03
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
