Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,17.71
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,18.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,11.11
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,18.35
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,10.49
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,12.29
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,8.67
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,9.39
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,12.91
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,9.59
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,14.39
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,11.45
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,10.51
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,11.65
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,10.06
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
