Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,11.64
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,11.51
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,12.95
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,11.58
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,13.67
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,13.68
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,13.44
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,13.82
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,15.75
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,12.23
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,14.26
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,12.98
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,10.72
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,17.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,14.79
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,13.99
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,19.07
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,15.47
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,17.97
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,17.14
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,14.88
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,15.8
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,14.93
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,15.61
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,14.03
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,14.87
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
