Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,14.91
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,12.84
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,15.97
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,15.39
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,16.09
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
905963,The Hawthornes Cherry Willingham,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,14.16
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,18.03
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,17.19
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,14.14
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,15.27
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,17.34
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,15.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,18.05
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,19.06
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,19.71
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,19.09
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,22.96
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,16.85
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,15.88
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,22.28
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.94
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,18.63
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,19.48
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,27.62
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
905963,The Hawthornes Cherry Willingham,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
