Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,19.36
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,20.08
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,27.39
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,18.13
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,19.27
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,25.19
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,17.98
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,20.57
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,22.24
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,18.85
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,19.36
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,23.07
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,1.06
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,19.85
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,23.16
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,17.48
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,21.04
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,22.75
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
905963,The Hawthornes Cherry Willingham,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,17.17
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,22.06
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,24.98
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,15.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,25.24
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,28.51
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
