Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,20.01
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,31.37
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,24.28
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,61.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,19.35
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,26.47
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,24.74
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,21.69
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,18.59
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,24.2
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,30.97
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,61.8
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
905963,The Hawthornes Cherry Willingham,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,21.21
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,29.37
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,28.71
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,19.99
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,28.99
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,27.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,19.58
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,26.01
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,27.03
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,22.04
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,29.47
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,29.52
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
905963,The Hawthornes Cherry Willingham,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.18
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
