Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,26.19
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,28.7
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,30.17
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,23.94
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,31.52
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,34.12
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
905963,The Hawthornes Cherry Willingham,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,-3.21
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,20.94
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,30.04
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,32.38
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,17.95
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,28.93
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,31.69
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.92
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,21.32
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,28.52
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,27.32
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,19.43
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,26.83
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,17.69
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,27.95
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,20.02
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,20.55
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,21.35
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,20.04
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
905963,The Hawthornes Cherry Willingham,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,15.07
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,17.17
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,0.78
