Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,19.57
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,16.21
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,21.49
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,15.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,15.52
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,20.36
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,15.57
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,15.88
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,24.14
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,15.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,12.81
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,19.97
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,16.39
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,15.3
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,19.41
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,16.53
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,12.61
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,19.84
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,1.08
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,15.95
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,11.81
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,20.74
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,14.88
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,10.74
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,23.25
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,62.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
