Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,13.25
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,15.47
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,21.11
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,12.51
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,16.38
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,16.22
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,9.93
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,19.55
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,15.09
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,22.67
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,14.92
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,58.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,1.06
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,10.72
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,23.76
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,16.08
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,24.92
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,24.6
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,11.51
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,19.97
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,25.71
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,13.76
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,19.75
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,23.32
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
905963,The Hawthornes Cherry Willingham,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
