Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,14.74
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,13.97
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,18.65
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,11.84
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,15.68
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,10.47
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,11.07
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,12.22
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,13.77
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,16.53
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,12.57
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,16.05
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,17.08
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,17.95
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,15.24
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,14.41
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,20.56
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,22.1
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
905963,The Hawthornes Cherry Willingham,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,16.39
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,20.56
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,24.45
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,12.69
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,18.53
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,23.09
