Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,15.35
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,20.26
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,18.09
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,20.72
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,21.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
905963,The Hawthornes Cherry Willingham,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,21.89
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,13.79
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,17.91
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,22.55
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,11.34
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,20.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,16.06
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,15.82
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,17.06
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,16.65
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,11.86
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,15.93
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,12.35
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,17.13
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,11.45
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,13.34
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,22.45
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
