Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,11.17
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,17.03
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,19.16
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,11.15
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,13.35
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,17.37
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,10.88
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,0.94
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,14.99
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,17.97
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,17.62
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,16.39
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,13.01
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,13.77
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,19.96
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,13.57
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,15.27
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,14.99
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,1.04
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,15.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,17.73
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,16.04
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
