Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,14.83
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,16.95
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,15.93
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,24.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,13.24
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,19.28
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,16.94
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,13.12
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,17.44
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,18.43
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,25.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,12.11
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,17.78
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,19.14
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,14.31
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,16.25
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,16.11
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,16.13
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,18.36
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,12.38
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
905963,The Hawthornes Cherry Willingham,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,14.41
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,23.81
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,14.45
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.89
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,13.74
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,26.49
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,18.56
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
