Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,11.58
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,21.93
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,15.35
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,12.92
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,14.69
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,35.84
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,13.01
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,92.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,15.64
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,27.86
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,12.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,21.59
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,18.19
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,12.66
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,55.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,12.54
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,21.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,13.65
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,17.82
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,24.82
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,13.52
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,20.52
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,18.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,16.04
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,17.87
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,14.85
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,11.78
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,12.23
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,12.03
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,15.11
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
