Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.6
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,12.57
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,11.53
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,13.26
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,15.53
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,10.59
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,14.22
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,8.98
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,10.27
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,11.88
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,9.97
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,10.88
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,10.69
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,10.32
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,11.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.57
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
