Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,8.09
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,10.04
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,9.28
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,8.24
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,9.23
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,8.22
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
