Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,8.61
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,9.77
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,9.34
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.61
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,9.51
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,6.54
