Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,11.33
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,12.85
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,15.53
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,10.62
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,15.59
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,6.94
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,15.45
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,15.98
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,11.41
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,16.09
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,10.66
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,16.75
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,11.22
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,16.38
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
