Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,10.23
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,16.22
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,9.78
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,10.77
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,16.57
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,11.26
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,16.82
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,9.87
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,17.83
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L3 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L2 Active Power,kW,8.96
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L1 Active Power,kW,16.35
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,N Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,L2 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L3 Active Power,kW,7.91
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L2 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L1 Active Power,kW,16.57
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,N Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L3 Active Power,kW,8.51
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L2 Active Power,kW,10.42
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L1 Active Power,kW,11.03
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L3 Active Power,kW,10.04
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L2 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L1 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
