Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L3 Active Power,kW,10.43
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L2 Active Power,kW,12.16
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L1 Active Power,kW,10.48
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L3 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L2 Active Power,kW,12.29
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L1 Active Power,kW,12.32
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-17 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,L2 Active Power,kW,0.1
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L3 Active Power,kW,10.76
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L2 Active Power,kW,12.34
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L1 Active Power,kW,11.45
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,N Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L3 Active Power,kW,10.41
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L2 Active Power,kW,15.12
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L1 Active Power,kW,11.28
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,N Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,L3 Active Power,kW,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,L2 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L3 Active Power,kW,9.04
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L2 Active Power,kW,10.68
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L1 Active Power,kW,12.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,N Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L3 Active Power,kW,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L2 Active Power,kW,11.97
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L1 Active Power,kW,12.61
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-17 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L3 Active Power,kW,10.13
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L2 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L1 Active Power,kW,12.01
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,N Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L3 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L2 Active Power,kW,11.82
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L1 Active Power,kW,12.35
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,N Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-17 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,L1 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
