Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L3 Active Power,kW,10.23
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L2 Active Power,kW,13.13
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L1 Active Power,kW,13.12
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,N Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-17 21:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,L1 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L3 Active Power,kW,11.81
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L2 Active Power,kW,12.18
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L1 Active Power,kW,14.68
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,L1 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L3 Active Power,kW,12.26
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L2 Active Power,kW,12.33
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L1 Active Power,kW,16.99
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,N Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,L2 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L3 Active Power,kW,12.12
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L2 Active Power,kW,12.64
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L1 Active Power,kW,14.84
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,L3 Active Power,kW,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L3 Active Power,kW,10.55
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L2 Active Power,kW,12.11
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L1 Active Power,kW,15.71
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,N Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-17 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,L3 Active Power,kW,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,L2 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L3 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L2 Active Power,kW,17.73
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L1 Active Power,kW,21.18
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,N Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
905963,The Hawthornes Cherry Willingham,2023-08-17 21:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L3 Active Power,kW,15.13
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L2 Active Power,kW,15.35
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L1 Active Power,kW,19.67
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,N Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,L1 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L3 Active Power,kW,16.11
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L2 Active Power,kW,16.04
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L1 Active Power,kW,19.08
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,L1 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L3 Active Power,kW,16.73
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L2 Active Power,kW,12.57
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L1 Active Power,kW,21.63
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,N Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
