Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,L2 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L3 Active Power,kW,15.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L2 Active Power,kW,15.02
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L1 Active Power,kW,22.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,N Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,L2 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,L1 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L3 Active Power,kW,13.15
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L2 Active Power,kW,16.64
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L1 Active Power,kW,24.21
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,N Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,L3 Active Power,kW,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,L1 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,,L1 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L3 Active Power,kW,12.88
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L2 Active Power,kW,21.89
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L1 Active Power,kW,26.01
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,N Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
905963,The Hawthornes Cherry Willingham,2023-08-17 20:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,L2 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,L1 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L3 Active Power,kW,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L2 Active Power,kW,22.81
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L1 Active Power,kW,26.27
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,N Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,L3 Active Power,kW,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L3 Active Power,kW,14.42
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L2 Active Power,kW,24.51
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L1 Active Power,kW,25.02
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,N Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,L3 Active Power,kW,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,L2 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L3 Active Power,kW,13.87
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L2 Active Power,kW,19.05
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L1 Active Power,kW,21.01
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,N Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,L2 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L3 Active Power,kW,13.76
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L2 Active Power,kW,21.37
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L1 Active Power,kW,21.83
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,N Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,L2 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L3 Active Power,kW,16.14
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L2 Active Power,kW,21.12
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L1 Active Power,kW,23.72
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,N Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
