Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L3 Active Power,kW,14.78
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L2 Active Power,kW,25.59
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L1 Active Power,kW,24.45
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,N Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
905963,The Hawthornes Cherry Willingham,2023-08-17 19:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,L2 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,L1 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L3 Active Power,kW,15.75
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L2 Active Power,kW,32.35
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L1 Active Power,kW,26.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,N Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,L2 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,L2 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,N Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L3 Active Power,kW,18.11
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L2 Active Power,kW,33.71
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L1 Active Power,kW,15.66
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,N Current (RMS),A,84.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L3 Active Power,kW,19.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L2 Active Power,kW,23.91
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L1 Active Power,kW,15.18
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,N Current (RMS),A,63.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L3 Active Power,kW,23.23
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L2 Active Power,kW,25.82
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L1 Active Power,kW,19.02
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,N Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,L3 Active Power,kW,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L3 Active Power,kW,23.51
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L2 Active Power,kW,24.83
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L1 Active Power,kW,19.98
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,N Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L3 Active Power,kW,24.21
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L2 Active Power,kW,27.18
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L1 Active Power,kW,19.79
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,N Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L2 Current (RMS),A,113.8
905963,The Hawthornes Cherry Willingham,2023-08-17 18:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,L3 Active Power,kW,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,L2 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L3 Active Power,kW,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L2 Active Power,kW,31.41
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L1 Active Power,kW,19.07
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,N Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,L3 Active Power,kW,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
