Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L3 Active Power,kW,15.55
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L2 Active Power,kW,29.98
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L1 Active Power,kW,21.03
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,N Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,L3 Active Power,kW,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.42
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L3 Active Power,kW,20.29
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L2 Active Power,kW,27.76
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L1 Active Power,kW,23.81
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,N Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,L3 Active Power,kW,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,L2 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L3 Active Power,kW,20.96
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L2 Active Power,kW,32.92
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L1 Active Power,kW,22.62
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,N Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,L3 Active Power,kW,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,L2 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.06
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L3 Active Power,kW,19.57
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L2 Active Power,kW,37.75
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L1 Active Power,kW,22.18
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,N Current (RMS),A,79.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,L3 Active Power,kW,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,L1 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L3 Active Power,kW,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L2 Active Power,kW,27.71
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L1 Active Power,kW,24.37
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,N Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
905963,The Hawthornes Cherry Willingham,2023-08-17 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,L3 Active Power,kW,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,L1 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L3 Active Power,kW,16.92
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L2 Active Power,kW,29.43
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L1 Active Power,kW,22.75
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,L3 Active Power,kW,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,L2 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,L1 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L3 Active Power,kW,17.97
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L2 Active Power,kW,32.07
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L1 Active Power,kW,22.88
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,N Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L3 Active Power,kW,19.53
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L2 Active Power,kW,24.39
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L1 Active Power,kW,23.83
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
