Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L3 Active Power,kW,18.08
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L2 Active Power,kW,16.51
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L1 Active Power,kW,22.69
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,L1 Active Power,kW,1.01
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L3 Active Power,kW,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L2 Active Power,kW,15.76
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L1 Active Power,kW,19.09
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,N Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,L1 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L3 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L2 Active Power,kW,16.33
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L1 Active Power,kW,20.73
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-17 16:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,L2 Active Power,kW,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,L1 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L3 Active Power,kW,12.07
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L2 Active Power,kW,9.35
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L1 Active Power,kW,20.02
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,N Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,L2 Active Power,kW,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L3 Active Power,kW,11.28
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L2 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L1 Active Power,kW,15.79
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,L3 Active Power,kW,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,L2 Active Power,kW,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,L1 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L3 Active Power,kW,14.24
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L2 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L1 Active Power,kW,16.47
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,N Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,L2 Active Power,kW,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,L1 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L3 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L2 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L1 Active Power,kW,15.75
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,L2 Active Power,kW,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,L1 Active Power,kW,0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L3 Active Power,kW,11.83
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L2 Active Power,kW,9.78
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L1 Active Power,kW,13.26
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,N Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,L3 Active Power,kW,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,L2 Active Power,kW,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,L1 Active Power,kW,0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L3 Active Power,kW,9.31
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L2 Active Power,kW,11.43
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L1 Active Power,kW,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,N Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-17 15:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
