Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,L2 Active Power,kW,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L3 Active Power,kW,11.88
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L2 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L1 Active Power,kW,11.84
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,N Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L3 Active Power,kW,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L2 Active Power,kW,10.03
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L1 Active Power,kW,10.07
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,N Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,L1 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L3 Active Power,kW,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L2 Active Power,kW,9.77
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L1 Active Power,kW,13.06
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L3 Active Power,kW,14.62
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L2 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L1 Active Power,kW,12.27
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,N Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,L2 Active Power,kW,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L3 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L1 Active Power,kW,12.63
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,N Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,L3 Active Power,kW,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,L2 Active Power,kW,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L3 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L1 Active Power,kW,10.74
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,N Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-17 14:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,L3 Active Power,kW,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,L2 Active Power,kW,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L3 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L2 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L1 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,N Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L3 Active Power,kW,8.84
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,N Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,L2 Active Power,kW,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
