Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L3 Active Power,kW,8.41
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L2 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,N Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L3 Active Power,kW,8.41
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L1 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,N Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L3 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L2 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,N Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L3 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L2 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L1 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,N Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-17 13:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L3 Active Power,kW,10.45
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L1 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,N Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,L2 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L3 Active Power,kW,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L1 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,L2 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L3 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L2 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L1 Active Power,kW,9.32
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,N Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,L2 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L3 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L2 Active Power,kW,8.48
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L1 Active Power,kW,12.31
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
