Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L3 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L2 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L1 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L3 Active Power,kW,12.62
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L2 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L1 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,N Current (RMS),A,55.3
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 12:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L3 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L2 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L1 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L2 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L1 Active Power,kW,18.58
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,N Current (RMS),A,62.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,L1 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L3 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L2 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L1 Active Power,kW,16.02
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,N Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L3 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L2 Active Power,kW,10.45
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L1 Active Power,kW,17.76
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,N Current (RMS),A,57.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,L1 Active Power,kW,0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L3 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L2 Active Power,kW,15.59
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L1 Active Power,kW,13.58
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,N Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,,L1 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L3 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L2 Active Power,kW,11.67
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L1 Active Power,kW,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,N Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-17 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,L1 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
