Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L3 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L2 Active Power,kW,10.73
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L1 Active Power,kW,17.27
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,N Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L3 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L2 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L1 Active Power,kW,18.32
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,N Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,L1 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L3 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L1 Active Power,kW,12.63
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,N Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,,L1 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L3 Active Power,kW,9.64
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L2 Active Power,kW,9.43
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L1 Active Power,kW,14.33
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L3 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L2 Active Power,kW,11.89
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L1 Active Power,kW,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,N Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L3 Active Power,kW,11.25
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L2 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L1 Active Power,kW,11.43
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-17 10:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,L1 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L3 Active Power,kW,5.55
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L2 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L1 Active Power,kW,11.03
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,N Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,L2 Active Power,kW,0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,,L1 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L3 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L2 Active Power,kW,10.88
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L1 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,L3 Active Power,kW,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,L2 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L3 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L2 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L1 Active Power,kW,10.31
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
