Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L3 Active Power,kW,10.27
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L2 Active Power,kW,9.92
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L1 Active Power,kW,11.58
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,N Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,L2 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,L1 Active Power,kW,1.08
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L3 Active Power,kW,11.83
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L2 Active Power,kW,12.57
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L1 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,L1 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L3 Active Power,kW,14.52
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L2 Active Power,kW,13.06
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L1 Active Power,kW,12.42
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,N Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-17 09:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,L2 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L3 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L2 Active Power,kW,14.91
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L1 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,L3 Active Power,kW,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,L2 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L3 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L2 Active Power,kW,15.85
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L1 Active Power,kW,13.08
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,N Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,L2 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L3 Active Power,kW,10.76
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L2 Active Power,kW,13.23
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L1 Active Power,kW,16.83
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L3 Active Power,kW,11.69
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L2 Active Power,kW,12.13
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L1 Active Power,kW,18.03
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L3 Active Power,kW,14.65
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L2 Active Power,kW,15.85
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L1 Active Power,kW,12.86
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,L3 Active Power,kW,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
