Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L3 Active Power,kW,14.13
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L2 Active Power,kW,18.02
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L1 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,N Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-17 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L3 Active Power,kW,14.29
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L2 Active Power,kW,21.68
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L1 Active Power,kW,13.74
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L3 Active Power,kW,12.01
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L2 Active Power,kW,21.88
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L1 Active Power,kW,17.98
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,N Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,L2 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L3 Active Power,kW,13.04
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L2 Active Power,kW,19.83
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L1 Active Power,kW,22.04
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,N Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,L2 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,N Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L3 Active Power,kW,15.35
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L2 Active Power,kW,26.94
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L1 Active Power,kW,25.73
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,N Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,L3 Active Power,kW,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,L2 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,N Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,L2 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L3 Active Power,kW,10.64
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L2 Active Power,kW,24.63
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L1 Active Power,kW,19.94
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,N Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
905963,The Hawthornes Cherry Willingham,2023-08-17 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L3 Active Power,kW,18.68
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L2 Active Power,kW,19.97
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L1 Active Power,kW,19.55
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
905963,The Hawthornes Cherry Willingham,2023-08-17 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L3 Active Power,kW,16.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L2 Active Power,kW,18.09
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L1 Active Power,kW,11.73
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,N Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,L2 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
