Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L3 Active Power,kW,13.63
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L2 Active Power,kW,20.97
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L1 Active Power,kW,12.51
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,N Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L3 Active Power,kW,16.69
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L2 Active Power,kW,22.58
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L1 Active Power,kW,13.36
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,N Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L3 Active Power,kW,19.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L2 Active Power,kW,18.01
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L1 Active Power,kW,14.81
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L3 Active Power,kW,23.77
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L2 Active Power,kW,18.27
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L1 Active Power,kW,11.49
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,N Current (RMS),A,70.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L3 Active Power,kW,15.25
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L2 Active Power,kW,15.22
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L1 Active Power,kW,13.33
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
905963,The Hawthornes Cherry Willingham,2023-08-17 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L3 Active Power,kW,10.95
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L2 Active Power,kW,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L1 Active Power,kW,11.33
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,N Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L3 Active Power,kW,9.52
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L2 Active Power,kW,14.42
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L1 Active Power,kW,9.83
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,N Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L3 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L2 Active Power,kW,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L1 Active Power,kW,11.15
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,L3 Active Power,kW,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L3 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L2 Active Power,kW,14.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L1 Active Power,kW,11.37
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,N Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
